Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,27.8
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.54
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,27.8
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.93
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,transformer,,Temperature,C,27.9
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-08T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,transformer,,Temperature,C,28.0
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-08T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-08T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.74
