Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,transformer,,Temperature,C,28.2
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-08T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-08T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-08T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.66
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
