Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.21
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-08T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
