Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.18
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.92
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
