Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L3 Active Power,kW,12.51
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.52
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.6
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.68
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.51
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
