Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.35
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.42
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
596697,Francis Street New Quay,2023-06-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L2 Active Power,kW,13.56
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,N Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
596697,Francis Street New Quay,2023-06-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L2 Active Power,kW,13.32
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.62
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
596697,Francis Street New Quay,2023-06-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,transformer,,Temperature,C,36.5
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,transformer,,Temperature,C,36.6
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,transformer,,Temperature,C,36.7
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.02
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,transformer,,Temperature,C,36.8
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.05
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
