Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.71
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,36.8
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.13
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.92
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.8
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.72
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
