Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,37.2
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.97
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.3
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.78
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.5
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.91
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.11
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.25
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.87
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.18
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,N Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
