Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.77
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.4
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.44
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.19
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,37.3
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.93
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.1
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.3
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.59
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.54
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
