Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.5
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.88
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.92
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.92
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.17
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.46
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.69
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.13
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.9
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.31
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.84
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.8
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.23
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.54
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
