Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,36.6
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.27
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.77
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.97
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.05
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.32
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.86
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.33
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.36
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.19
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.35
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.11
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.56
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.87
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
