Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.41
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.88
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.61
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.23
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.25
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.38
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.8
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.71
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.56
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.35
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.5
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.42
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.4
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.74
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.76
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.68
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.07
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
