Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.89
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.98
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.47
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.24
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.11
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.52
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.09
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.4
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.21
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.01
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.43
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
