Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.11
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.33
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.8
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.16
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
596697,Francis Street New Quay,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L3 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.57
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.42
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.24
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
596697,Francis Street New Quay,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.15
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.83
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.57
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.5
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
