Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.35
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,23.01
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,81.1
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,100.9
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.33
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.91
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.16
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.66
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.09
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.09
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.1
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
