Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.73
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,76.2
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.47
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.12
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.56
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.72
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.42
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.53
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.38
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
596697,Francis Street New Quay,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.95
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.51
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.53
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
596697,Francis Street New Quay,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
596697,Francis Street New Quay,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.66
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.27
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
596697,Francis Street New Quay,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.14
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
