Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.33
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
596697,Francis Street New Quay,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.71
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.1
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.47
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
596697,Francis Street New Quay,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.9
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
596697,Francis Street New Quay,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
