Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
596697,Francis Street New Quay,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.73
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.02
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.04
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.21
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.64
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.74
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
