Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.68
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
596697,Francis Street New Quay,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.02
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.24
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-09T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
