Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
