Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.1
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L2 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.33
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.04
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
