Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.09
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.87
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.87
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.16
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.82
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
