Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.23
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
