Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.53
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.91
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.52
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.63
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.75
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.55
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.19
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.34
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.53
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.88
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
