Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.92
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.69
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.52
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.62
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.11
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.33
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.48
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.16
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.53
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.52
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.86
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
