Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.31
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.58
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.85
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.77
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
