Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.79
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L3 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.64
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.53
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.61
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.39
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.65
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.09
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.35
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.16
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.36
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.45
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.55
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.04
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
