Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.94
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.26
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.66
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.74
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.78
