Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.97
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.61
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.18
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.76
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.47
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
