Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.64
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.95
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.76
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.45
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.37
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.86
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.44
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.63
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.2
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L3 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.44
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
