Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.11
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.33
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.85
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.39
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,N Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.71
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.23
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.9
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.52
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.81
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.35
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L3 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.03
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.17
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.91
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
