Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.44
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.54
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.47
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.46
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.02
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.99
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.23
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.76
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.83
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
596697,Francis Street New Quay,2023-06-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
