Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.04
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.81
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
596697,Francis Street New Quay,2023-06-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.39
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.31
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
596697,Francis Street New Quay,2023-06-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.39
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.79
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
