Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.18
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.89
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.37
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.71
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.2
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.74
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.69
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.64
