Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.39
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
