Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-10T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
