Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
