Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.58
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.13
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.06
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.67
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
