Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
