Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.95
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.87
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L3 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.79
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
