Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.14
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.56
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.45
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.49
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,9.74
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.47
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.49
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.19
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
