Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.38
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.39
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
596697,Francis Street New Quay,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.21
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
596697,Francis Street New Quay,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.17
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.73
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.67
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.14
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.1
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.3
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.82
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
