Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.36
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.67
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.41
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.79
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.63
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.01
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
