Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.23
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.33
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.97
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.36
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.65
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.49
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.84
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.74
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.11
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
