Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.4
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.77
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.56
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.18
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.01
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
