Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.85
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.94
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.86
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.09
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.52
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,N Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.25
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.87
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.97
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
