Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.06
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.15
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.16
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.09
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.1
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.4
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
