Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.55
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.4
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.5
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.72
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.23
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.01
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.59
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.06
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.45
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.62
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.37
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
