Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.23
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.27
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
596697,Francis Street New Quay,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.14
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.75
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.65
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.94
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.8
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.31
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.15
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.29
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.41
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.6
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.3
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.53
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.74
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
596697,Francis Street New Quay,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.14
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.66
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.42
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
