Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.55
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.26
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.86
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.72
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.97
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.77
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.67
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.58
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.28
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.66
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.58
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
