Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L3 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.06
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.04
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.55
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.94
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.04
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.64
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.61
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-11T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
