Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.23
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
