Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.29
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.64
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
