Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.63
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.12
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.05
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.18
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.77
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.52
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
