Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,28.2
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.55
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-12T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
