Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.47
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.47
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.52
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.43
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
596697,Francis Street New Quay,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
596697,Francis Street New Quay,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.1
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
