Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.99
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.18
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.94
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.63
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.59
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.06
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.02
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.19
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
