Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.46
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.83
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.95
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.67
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.18
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.64
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.62
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.96
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.4
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.79
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.13
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,8.55
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
