Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.93
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.7
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.37
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.91
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.56
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.11
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.17
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.37
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.05
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.4
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.04
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.79
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.14
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.19
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.6
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,68.7
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,99.5
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.19
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.92
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.81
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.02
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.93
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.67
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.37
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.65
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,81.6
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.05
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,231.57
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.62
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.67
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.08
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.1
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
