Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.66
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.44
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.3
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.51
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.21
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.68
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.05
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.63
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.9
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.33
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.54
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.89
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.08
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.79
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
