Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.32
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.91
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.85
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.73
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.67
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.85
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.93
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.95
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.77
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.0
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.49
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.13
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
