Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.35
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.73
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.27
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.95
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.89
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.56
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.34
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.41
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.16
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.78
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.89
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.7
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.13
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.0
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.9
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.28
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
