Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.45
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.35
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,83.1
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.33
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.82
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,65.1
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.5
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.98
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.82
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.89
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,91.5
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.58
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.98
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,22.77
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,73.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,98.5
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.07
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.76
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.1
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.05
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.75
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.14
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,10.3
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
