Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.35
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.48
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.33
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.11
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.5
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.2
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.4
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.3
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.3
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.28
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,69.0
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,89.2
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.14
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.14
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.32
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.84
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,82.9
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.88
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.87
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.43
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.94
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.3
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.69
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.21
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.14
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
596697,Francis Street New Quay,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.13
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.14
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
596697,Francis Street New Quay,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
